Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,28.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,22.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,29.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,123.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.1
