Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,30.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,127.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
