Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,28.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,26.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,30.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,128.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,32.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,137.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,31.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,133.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,28.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,33.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,139.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,28.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,31.23
