Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,30.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,128.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,26.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,31.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,31.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,133.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,85.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,31.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,29.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,133.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,122.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,85.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,113.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,29.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,N Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,122.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,30.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,129.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,95.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,23.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,34.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,144.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,132.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
