Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,27.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,30.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,130.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,101.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,N Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,124.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,29.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,125.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,143.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,39.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,124.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,165.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,140.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,32.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,136.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,146.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,32.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,107.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
