Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,32.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,31.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,35.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,25.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,149.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,37.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,156.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,157.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,27.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,132.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,164.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,24.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,28.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,173.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,27.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.71
