Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,22.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,29.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,32.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,137.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,31.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,147.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,68.7
