Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,92.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,N Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,93.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,21.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,N Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,N Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
