Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,67.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
