Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
