Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,72.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,N Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,N Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,75.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,75.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,74.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,N Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,74.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
