Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,68.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,70.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,76.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,N Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,N Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,82.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
