Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,84.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,83.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,78.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,N Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,81.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
