Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,81.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,N Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,N Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,77.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,76.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,N Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
