Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,N Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,N Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,75.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,N Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
