Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,N Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
