Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,119.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,157.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,N Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,170.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
