Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,45.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,188.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,196.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,183.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,N Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,N Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,N Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,183.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,42.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,176.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
