Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,N Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,160.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,32.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,33.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,28.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,169.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,161.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
