Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,158.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,34.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,142.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,139.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,30.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,133.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,129.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,31.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.3
