Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,29.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,87.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,29.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,125.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,31.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,132.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,150.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
