Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,153.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,N Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,153.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,98.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,100.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.61
