Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,32.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,27.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,132.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,31.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,32.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,31.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,131.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,131.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
