Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,102.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,30.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,26.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,32.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,28.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,34.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,26.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,143.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,30.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
