Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,152.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,132.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,187.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,103.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,147.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,195.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
