Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,168.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,94.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,137.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,200.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,101.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,177.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,99.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,29.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,23.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
