Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
