Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,N Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,74.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,71.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
