Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
