Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
