Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.39
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,N Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
