Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.89
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.27
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.41
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
724128,NURSERY ROAD - HARBORNE,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,73.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,83.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,143.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,90.4
