Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,79.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,79.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
