Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,18.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,N Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,86.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,91.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,25.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
