Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,91.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
