Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,162.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,113.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,164.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,110.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,174.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,21.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,22.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,157.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
