Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,101.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,98.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,21.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,N Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,91.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,173.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,158.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,N Current (RMS),A,48.8
