Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,140.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.5
