Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,N Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
