Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,N Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,N Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.97
