Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,107.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,111.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,N Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,89.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
