Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,152.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
