Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
