Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,124.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,199.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,183.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,155.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.61
