Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
