Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,N Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
