Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
