Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,N Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
