Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,N Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
