Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.89
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
