Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.47
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.35
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.51
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.62
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.13
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.42
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.74
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.39
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.98
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
724128,NURSERY ROAD - HARBORNE,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,73.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.8
