Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,N Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,87.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,86.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,82.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,163.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
