Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,161.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,171.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,169.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,85.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,171.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,179.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
