Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,92.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,178.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,96.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,181.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,158.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,176.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,200.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,184.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,172.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,101.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
