Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,105.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,194.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,51.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,213.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,129.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,222.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,113.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,50.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,124.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,210.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,214.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,108.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,N Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,151.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,175.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,263.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,59.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,245.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
