Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,51.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,133.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,215.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,111.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,N Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,111.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,195.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,109.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,20.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,N Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,129.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,214.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,54.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,141.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,224.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,120.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,206.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,53.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,134.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,223.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,131.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,221.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,N Current (RMS),A,47.0
