Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,56.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,134.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,236.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,55.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,232.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,175.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,23.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,194.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,N Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,50.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,211.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,N Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,N Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,198.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,172.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,115.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,167.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,47.4
