Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,169.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,194.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,N Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,30.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,129.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,120.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,198.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,108.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,112.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,169.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,N Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,107.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,183.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,60.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,249.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,125.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.93
