Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,60.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,252.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,116.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,195.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,106.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,91.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,93.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,23.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
