Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,157.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,12.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,N Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,N Current (RMS),A,54.7
