Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
