Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,N Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
