Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.63
