Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
